,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/9/16 19:00,,33.2,,32.5,1.4,1.5,25.1,25.1,ND,1.50E-01,ND,1.40E-01,
2019/9/16 20:00,,33.2,,32.5,1.4,1.4,25.1,25,ND,1.50E-01,ND,1.40E-01,
2019/9/16 21:00,,33.2,,32.5,1.4,1.4,25,25,ND,1.50E-01,ND,1.40E-01,
2019/9/16 22:00,,33.2,,32.5,1.4,1.5,25.1,25,ND,1.50E-01,ND,1.40E-01,
2019/9/16 23:00,,33.2,,32.5,1.4,1.4,25,25,ND,1.50E-01,ND,1.40E-01,
2019/9/17 0:00,,33.2,,32.5,1.4,1.4,25,25,ND,1.50E-01,ND,1.40E-01,
2019/9/17 1:00,,33.2,,32.5,1.4,1.5,25,25,ND,1.50E-01,ND,1.40E-01,
2019/9/17 2:00,,33.2,,32.5,1.4,1.5,25,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 3:00,,33.2,,32.5,1.4,1.5,25,25,ND,1.50E-01,ND,1.40E-01,
2019/9/17 4:00,,33.2,,32.5,1.4,1.5,25,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 5:00,,33.2,,32.5,1.4,1.5,24.9,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 6:00,,33.2,,32.5,1.4,1.5,24.9,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 7:00,,33.2,,32.5,1.4,1.5,24.9,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 8:00,,33.2,,32.4,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 9:00,,33.2,,32.4,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 10:00,,33.2,,32.4,1.4,1.5,24.9,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 11:00,,33.2,,32.5,1.4,1.5,25,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 12:00,,33.2,,32.5,1.4,1.5,25,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 13:00,,33.2,,32.4,1.4,1.5,24.9,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 14:00,,33.2,,32.4,1.4,1.5,24.9,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 15:00,,33.3,,32.4,1.4,1.5,24.9,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 16:00,,33.2,,32.3,1.4,1.5,25,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 17:00,,33.2,,32.4,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 18:00,,33.2,,32.3,1.4,1.5,24.8,24.9,ND,1.50E-01,ND,1.40E-01,
2019/9/17 19:00,,33.2,,32.3,1.4,1.5,24.9,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 20:00,,33.2,,32.3,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 21:00,,33.2,,32.3,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 22:00,,33.2,,32.3,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/17 23:00,,33.2,,32.3,1.4,1.5,24.8,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 0:00,,33.2,,32.2,1.4,1.5,24.8,24.8,ND,1.50E-01,ND,1.40E-01,
2019/9/18 1:00,,33.2,,32.2,1.4,1.5,24.8,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 2:00,,33.2,,32.2,1.4,1.5,24.8,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 3:00,,33.2,,32.2,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 4:00,,33.2,,32.2,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 5:00,,33.2,,32.2,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 6:00,,33.2,,32.2,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 7:00,,33.2,,32.2,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 8:00,,33.2,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 9:00,,33.2,,32.2,1.4,1.5,24.6,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/18 10:00,,33.2,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 11:00,,33.2,,32.2,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 12:00,,33.2,,32.2,1.4,1.5,24.6,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 13:00,,33.2,,32.2,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 14:00,,33.1,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 15:00,,33.1,,32.2,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 16:00,,33.1,,32.1,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 17:00,,33.1,,32.1,1.4,1.5,24.8,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 18:00,,33.1,,32,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 19:00,,33.1,,32.1,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 20:00,,33.1,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 21:00,,33.1,,32.1,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/18 22:00,,33.1,,32.1,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/18 23:00,,33.1,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 0:00,,33.1,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 1:00,,33.1,,32.1,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 2:00,,33.1,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 3:00,,33.1,,32.1,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 4:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 5:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 6:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 7:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 8:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 9:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 10:00,,33.1,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 11:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 12:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 13:00,,33.1,,32,1.3,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 14:00,,33.1,,32,1.3,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 15:00,,33.1,,32,1.4,1.5,24.7,24.7,ND,1.50E-01,ND,1.40E-01,
2019/9/19 16:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 17:00,,33.1,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 18:00,,33.1,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 19:00,,33.1,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 20:00,,33,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 21:00,,33,,31.9,1.3,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 22:00,,33,,32,1.4,1.5,24.7,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/19 23:00,,33,,32,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 0:00,,33,,32,1.4,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 1:00,,33,,31.9,1.3,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 2:00,,33,,31.9,1.4,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 3:00,,33,,31.9,1.3,1.5,24.5,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 4:00,,33,,31.9,1.4,1.5,24.6,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/20 5:00,,33,,31.9,1.4,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 6:00,,33,,31.9,1.3,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 7:00,,32.9,,31.9,1.4,1.5,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/20 8:00,,32.9,,31.9,1.3,1.5,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 9:00,,33,,32,1.3,1.5,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/20 10:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 11:00,,32.9,,31.9,1.3,1.5,24.5,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 12:00,,33,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 13:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 14:00,,33,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 15:00,,33,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 16:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 17:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 18:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 19:00,,32.9,,31.9,1.4,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 20:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 21:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 22:00,,32.9,,31.9,1.3,1.4,24.6,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/20 23:00,,32.9,,31.9,1.3,1.4,24.6,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 0:00,,32.9,,31.9,1.3,1.4,24.5,24.6,ND,1.50E-01,ND,1.40E-01,
2019/9/21 1:00,,32.9,,31.9,1.4,1.5,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 2:00,,32.9,,31.9,1.3,1.5,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 3:00,,32.9,,31.9,1.3,1.4,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 4:00,,32.9,,31.9,1.4,1.4,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 5:00,,32.9,,31.9,1.4,1.5,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 6:00,,32.9,,31.9,1.4,1.4,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 7:00,,32.9,,31.9,1.3,1.5,24.4,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 8:00,,32.9,,31.9,1.3,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 9:00,,32.9,,31.9,1.4,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 10:00,,32.9,,31.9,1.4,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 11:00,,32.9,,31.9,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 12:00,,32.9,,31.9,1.4,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 13:00,,32.9,,31.9,1.3,1.4,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 14:00,,32.9,,31.9,1.3,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/21 15:00,,32.9,,31.9,1.3,1.5,24.4,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 16:00,,32.9,,31.9,1.4,1.5,24.4,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 17:00,,32.9,,31.8,1.3,1.4,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 18:00,,32.9,,31.9,1.3,1.5,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 19:00,,32.9,,31.9,1.3,1.5,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 20:00,,32.9,,31.9,1.3,1.4,24.5,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 21:00,,32.9,,31.9,1.3,1.4,24.4,24.5,ND,1.50E-01,ND,1.40E-01,
2019/9/21 22:00,,32.9,,31.9,1.4,1.4,24.5,24.4,ND,1.50E-01,ND,1.40E-01,
2019/9/21 23:00,,32.9,,31.9,1.3,1.4,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 0:00,,32.9,,31.8,1.3,1.4,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 1:00,,32.9,,31.9,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 2:00,,32.9,,31.8,1.3,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 3:00,,32.9,,31.8,1.3,1.4,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 4:00,,32.9,,31.9,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 5:00,,32.8,,31.8,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 6:00,,32.8,,31.9,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/22 7:00,,32.8,,31.8,1.3,1.5,24.2,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 8:00,,32.8,,31.9,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 9:00,,32.8,,31.8,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 10:00,,32.8,,31.8,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 11:00,,32.8,,31.8,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 12:00,,32.8,,31.8,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 13:00,,32.8,,31.9,1.3,1.5,24.2,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 14:00,,32.8,,31.8,1.3,1.5,24.2,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 15:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 16:00,,32.8,,31.8,1.3,1.5,24.1,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 17:00,,32.8,,31.8,1.3,1.5,24.2,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 18:00,,32.8,,31.8,1.3,1.5,24.1,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/22 19:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 20:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 21:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 22:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/22 23:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/23 0:00,,32.8,,31.8,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/23 1:00,,32.8,,31.7,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 2:00,,32.8,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 3:00,,32.8,,31.7,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/23 4:00,,32.8,,31.8,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 5:00,,32.8,,31.8,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 6:00,,32.8,,31.7,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 7:00,,32.8,,31.8,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 8:00,,32.7,,31.8,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 9:00,,32.8,,31.8,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 10:00,,32.8,,31.7,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 11:00,,32.8,,31.7,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 12:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 13:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 14:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 15:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 16:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 17:00,,32.7,,31.7,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 18:00,,32.7,,31.7,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 19:00,,32.7,,31.7,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 20:00,,32.7,,31.8,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 21:00,,32.7,,31.8,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/23 22:00,,32.7,,31.7,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/23 23:00,,32.7,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 0:00,,32.7,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 1:00,,32.7,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 2:00,,32.7,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 3:00,,32.7,,31.6,1.3,1.5,24,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 4:00,,32.7,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 5:00,,32.7,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 6:00,,32.7,,31.5,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 7:00,,32.7,,31.5,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 8:00,,32.7,,31.5,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 9:00,,32.7,,31.5,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/24 10:00,,32.7,,31.5,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 11:00,,32.7,,31.6,1.3,1.5,24.1,24.1,-,-,-,-,
2019/9/24 12:00,,32.7,,31.5,1.3,1.5,24.1,24.1,-,-,-,-,
2019/9/24 13:00,,32.7,,31.5,1.3,1.5,24.1,24.1,-,-,-,-,
2019/9/24 14:00,,32.7,,31.5,1.3,1.5,24.2,24.1,-,-,-,-,
2019/9/24 15:00,,32.7,,31.5,1.3,1.5,24.2,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/24 16:00,,32.7,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/24 17:00,,32.7,,31.6,1.3,1.5,24.2,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 18:00,,32.7,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/24 19:00,,32.7,,31.6,1.3,1.5,24.2,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/24 20:00,,32.7,,31.6,1.3,1.5,24.3,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/24 21:00,,32.7,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/24 22:00,,32.7,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/24 23:00,,32.6,,31.5,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 0:00,,32.7,,31.6,1.3,1.4,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 1:00,,32.7,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 2:00,,32.6,,31.5,1.3,1.5,24.3,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/25 3:00,,32.7,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 4:00,,32.6,,31.5,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 5:00,,32.6,,31.5,1.3,1.5,24.2,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 6:00,,32.6,,31.5,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 7:00,,32.6,,31.5,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 8:00,,32.6,,31.5,1.3,1.4,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 9:00,,32.6,,31.5,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 10:00,,32.6,,31.6,1.3,1.4,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 11:00,,32.6,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 12:00,,32.6,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 13:00,,32.6,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 14:00,,32.6,,31.6,1.3,1.4,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 15:00,,32.6,,31.6,1.3,1.5,24.4,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 16:00,,32.6,,31.6,1.3,1.4,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 17:00,,32.6,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 18:00,,32.6,,31.6,1.3,1.4,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 19:00,,32.6,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 20:00,,32.6,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/25 21:00,,32.6,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 22:00,,32.6,,31.6,1.3,1.5,24.3,24.3,ND,1.50E-01,ND,1.40E-01,
2019/9/25 23:00,,32.6,,31.6,1.3,1.5,24.3,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 0:00,,32.6,,31.6,1.3,1.5,24.3,24.2,ND,1.50E-01,ND,1.40E-01,
2019/9/26 1:00,,32.6,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 2:00,,32.6,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 3:00,,32.6,,31.6,1.3,1.5,24.2,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 4:00,,32.6,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 5:00,,32.6,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 6:00,,32.6,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 7:00,,32.5,,31.6,1.3,1.5,24.1,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 8:00,,32.6,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 9:00,,32.6,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 10:00,,32.6,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 11:00,,32.6,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 12:00,,32.6,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 13:00,,32.6,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 14:00,,32.6,,31.6,1.3,1.5,24,24.1,ND,1.50E-01,ND,1.40E-01,
2019/9/26 15:00,,32.5,,31.6,1.3,1.5,24.1,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 16:00,,32.6,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 17:00,,32.5,,31.6,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 18:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 19:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 20:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 21:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 22:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/26 23:00,,32.6,,31.5,1.3,1.5,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 0:00,,32.5,,31.5,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 1:00,,32.5,,31.5,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 2:00,,32.6,,31.5,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 3:00,,32.5,,31.5,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 4:00,,32.5,,31.5,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 5:00,,32.5,,31.5,1.3,1.5,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 6:00,,32.5,,31.5,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 7:00,,32.5,,31.5,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 8:00,,32.5,,31.5,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 9:00,,32.5,,31.5,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 10:00,,32.5,,31.5,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 11:00,,32.5,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/27 12:00,,32.5,,31.5,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 13:00,,32.5,,31.5,1.3,1.5,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 14:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 15:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 16:00,,32.5,,31.5,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 17:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 18:00,,32.5,,31.4,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 19:00,,32.5,,31.5,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 20:00,,32.5,,31.5,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/27 21:00,,32.5,,31.4,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 22:00,,32.5,,31.4,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/27 23:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 0:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 1:00,,32.5,,31.5,1.3,1.4,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 2:00,,32.5,,31.4,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 3:00,,32.5,,31.4,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 4:00,,32.5,,31.4,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 5:00,,32.5,,31.4,1.3,1.4,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 6:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 7:00,,32.5,,31.4,1.3,1.4,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 8:00,,32.5,,31.4,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/28 9:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 10:00,,32.4,,31.4,1.3,1.4,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 11:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 12:00,,32.5,,31.4,1.3,1.4,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 13:00,,32.5,,31.4,1.3,1.4,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/28 14:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 15:00,,32.5,,31.4,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 16:00,,32.5,,31.4,1.3,1.5,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/9/28 17:00,,32.5,,31.4,1.3,1.4,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 18:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 19:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 20:00,,32.5,,31.4,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 21:00,,32.5,,31.4,1.3,1.5,23.8,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/28 22:00,,32.5,,31.4,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/28 23:00,,32.5,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 0:00,,32.4,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 1:00,,32.5,,31.4,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/9/29 2:00,,32.5,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 3:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 4:00,,32.5,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 5:00,,32.5,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 6:00,,32.5,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 7:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 8:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 9:00,,32.4,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 10:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 11:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 12:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 13:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 14:00,,32.4,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 15:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 16:00,,32.5,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 17:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 18:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 19:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 20:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 21:00,,32.4,,31.4,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/29 22:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/29 23:00,,32.4,,31.4,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 0:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 1:00,,32.4,,31.4,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 2:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 3:00,,32.4,,31.3,1.3,1.5,23.8,23.6,ND,1.50E-01,ND,1.40E-01,
2019/9/30 4:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 5:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 6:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 7:00,,32.4,,31.3,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/9/30 8:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 9:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/9/30 10:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/9/30 11:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 12:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/9/30 13:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 14:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 15:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 16:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 17:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 18:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 19:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 20:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 21:00,,32.4,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/9/30 22:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/9/30 23:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 0:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 1:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 2:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 3:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 4:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 5:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 6:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 7:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 8:00,,32.4,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/1 9:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 10:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 11:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 12:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 13:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 14:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 15:00,,32.4,,31.2,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/1 16:00,,32.4,,31.3,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 17:00,,32.4,,31.3,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/1 18:00,,32.4,,31.3,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/1 19:00,,32.3,,31.3,1.3,1.5,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/1 20:00,,32.4,,31.3,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 21:00,,32.4,,31.3,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/1 22:00,,32.4,,31.3,1.3,1.4,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/1 23:00,,32.3,,31.3,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/2 0:00,,32.3,,31.3,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 1:00,,32.3,,31.3,1.3,1.4,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/2 2:00,,32.4,,31.3,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 3:00,,32.4,,31.3,1.3,1.4,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/2 4:00,,32.3,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 5:00,,32.4,,31.3,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 6:00,,32.4,,31.3,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 7:00,,32.4,,31.3,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 8:00,,32.3,,31.3,1.3,1.4,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 9:00,,32.3,,31.3,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 10:00,,32.3,,31.3,1.3,1.4,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 11:00,,32.4,,31.3,1.3,1.4,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 12:00,,32.4,,31.3,1.3,1.4,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 13:00,,32.3,,31.3,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 14:00,,32.3,,31.3,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 15:00,,32.3,,31.3,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 16:00,,32.4,,31.3,1.3,1.5,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 17:00,,32.4,,31.3,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 18:00,,32.3,,31.4,1.3,1.4,23.9,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 19:00,,32.4,,31.4,1.3,1.4,24,24,ND,1.50E-01,ND,1.40E-01,
2019/10/2 20:00,,32.3,,31.4,1.3,1.4,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 21:00,,32.4,,31.4,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 22:00,,32.4,,31.4,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/2 23:00,,32.4,,31.3,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 0:00,,32.4,,31.4,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 1:00,,32.4,,31.4,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 2:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 3:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 4:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 5:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 6:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 7:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/3 8:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 9:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 10:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 11:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 12:00,,32.4,,31.4,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 13:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 14:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 15:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 16:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/3 17:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 18:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 19:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/3 20:00,,32.4,,31.3,1.3,1.5,23.8,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/3 21:00,,32.4,,31.3,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/3 22:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/3 23:00,,32.4,,31.3,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 0:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 1:00,,32.4,,31.3,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 2:00,,32.4,,31.3,1.3,1.5,23.8,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 3:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 4:00,,32.4,,31.3,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 5:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 6:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 7:00,,32.4,,31.2,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 8:00,,32.4,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 9:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 10:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 11:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 12:00,,32.4,,31.2,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 13:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 14:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 15:00,,32.4,,31.2,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/4 16:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 17:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 18:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 19:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 20:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 21:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 22:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/4 23:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 0:00,,32.4,,31.2,1.3,1.5,23.6,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 1:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 2:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 3:00,,32.3,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 4:00,,32.4,,31.2,1.3,1.5,23.6,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 5:00,,32.4,,31.2,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 6:00,,32.4,,31.2,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 7:00,,32.4,,31.2,1.3,1.5,23.8,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 8:00,,32.4,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 9:00,,32.4,,31.1,1.3,1.5,23.7,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 10:00,,32.4,,31.2,1.3,1.5,23.8,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/5 11:00,,32.4,,31.1,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 12:00,,32.3,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/5 13:00,,32.3,,31.1,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/5 14:00,,32.3,,31.1,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/5 15:00,,32.3,,31.1,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/5 16:00,,32.3,,31.1,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/5 17:00,,32.4,,31.1,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/5 18:00,,32.4,,31.1,1.3,1.5,23.8,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/5 19:00,,32.3,,31.1,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/5 20:00,,32.3,,31.1,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/5 21:00,,32.4,,31.1,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/5 22:00,,32.3,,31.1,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/5 23:00,,32.3,,31.2,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 0:00,,32.3,,31.2,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 1:00,,32.3,,31.2,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 2:00,,32.3,,31.2,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/6 3:00,,32.3,,31.2,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/6 4:00,,32.3,,31.1,1.3,1.5,23.9,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/6 5:00,,32.3,,31.1,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 6:00,,32.4,,31.2,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/6 7:00,,32.4,,31.2,1.3,1.5,24,23.9,ND,1.50E-01,ND,1.40E-01,
2019/10/6 8:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 9:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 10:00,,32.4,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 11:00,,32.4,,31.2,1.3,1.5,24,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 12:00,,32.3,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 13:00,,32.3,,31.2,1.3,1.5,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 14:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 15:00,,32.4,,31.2,1.3,1.4,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 16:00,,32.4,,31.2,1.3,1.4,23.9,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 17:00,,32.4,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 18:00,,32.3,,31.2,1.3,1.5,23.8,23.8,ND,1.50E-01,ND,1.40E-01,
2019/10/6 19:00,,32.3,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/6 20:00,,32.3,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/6 21:00,,32.3,,31.2,1.3,1.5,23.8,23.7,ND,1.50E-01,ND,1.40E-01,
2019/10/6 22:00,,32.3,,31.2,1.3,1.5,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/6 23:00,,32.3,,31.2,1.3,1.4,23.7,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 0:00,,32.3,,31.2,1.3,1.4,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 1:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 2:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 3:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 4:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 5:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 6:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 7:00,,32.3,,31.2,1.3,1.5,23.6,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 8:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 9:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 10:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 11:00,,32.4,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 12:00,,32.4,,31.2,1.3,1.5,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 13:00,,32.4,,31.2,1.3,1.5,23.6,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 14:00,,32.3,,31.1,1.3,1.5,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 15:00,,32.3,,31.2,1.3,1.5,23.6,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 16:00,,32.3,,31.2,1.3,1.5,23.5,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 17:00,,32.3,,31.1,1.3,1.4,23.5,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 18:00,,32.3,,31.2,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 19:00,,32.3,,31.2,1.3,1.5,23.6,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 20:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 21:00,,32.3,,31.1,1.3,1.4,23.6,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/7 22:00,,32.3,,31.1,1.3,1.4,23.5,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/7 23:00,,32.3,,31.1,1.3,1.4,23.5,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/8 0:00,,32.3,,31.1,1.3,1.4,23.5,23.6,ND,1.50E-01,ND,1.40E-01,
2019/10/8 1:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 2:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 3:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 4:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 5:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 6:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 7:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 8:00,,32.3,,31.1,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 9:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 10:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 11:00,,32.3,,31.1,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 12:00,,32.3,,31.1,1.3,1.4,23.4,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 13:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 14:00,,32.3,,31.1,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 15:00,,32.3,,31,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 16:00,,32.3,,31.1,1.3,1.4,23.4,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 17:00,,32.3,,31.1,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 18:00,,32.3,,31.1,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 19:00,,32.3,,31,1.3,1.4,23.4,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/8 20:00,,32.3,,31,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 21:00,,32.3,,31,1.3,1.4,23.4,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 22:00,,32.3,,31,1.3,1.4,23.5,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/8 23:00,,32.3,,31,1.3,1.4,23.5,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 0:00,,32.3,,31,1.3,1.4,23.5,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 1:00,,32.3,,31,1.3,1.4,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/9 2:00,,32.3,,31,1.3,1.4,23.4,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/9 3:00,,32.3,,31,1.3,1.4,23.5,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 4:00,,32.3,,31,1.3,1.4,23.4,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 5:00,,32.3,,30.9,1.3,1.4,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 6:00,,32.3,,30.9,1.3,1.4,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 7:00,,32.3,,30.9,1.3,1.4,23.3,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/9 8:00,,32.3,,30.9,1.3,1.4,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 9:00,,32.2,,30.9,1.3,1.5,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 10:00,,32.2,,31,1.3,1.5,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 11:00,,32.2,,30.9,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 12:00,,32.2,,30.9,1.3,2,23.4,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 13:00,,32.2,,30.9,1.3,2,23.4,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/9 14:00,,32.2,,30.9,1.3,2,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/9 15:00,,32.2,,30.9,1.3,2,23.5,23.4,ND,1.50E-01,ND,1.40E-01,
2019/10/9 16:00,,32.2,,30.8,1.3,2,23.4,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/9 17:00,,32.2,,30.8,1.3,2,23.4,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/9 18:00,,32.2,,30.7,1.3,2,23.4,23.5,ND,1.50E-01,ND,1.40E-01,
2019/10/9 19:00,,32.2,,30.7,1.3,2,23.4,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 20:00,,32.2,,30.7,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 21:00,,32.2,,30.6,1.3,2,23.4,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 22:00,,32.2,,30.6,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/9 23:00,,32.2,,30.6,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/10 0:00,,32.2,,30.6,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/10 1:00,,32.1,,30.5,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/10 2:00,,32.1,,30.5,1.3,2,23.3,23.3,ND,1.50E-01,ND,1.40E-01,
2019/10/10 3:00,,32.1,,30.5,1.3,2,23.3,23.2,ND,1.50E-01,ND,1.40E-01,
2019/10/10 4:00,,32.1,,30.5,1.3,2,23.1,23.2,ND,1.50E-01,ND,1.40E-01,
2019/10/10 5:00,,32.1,,30.5,1.3,2,23.2,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 6:00,,32.1,,30.5,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 7:00,,32.1,,30.5,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 8:00,,32.1,,30.4,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 9:00,,32.1,,30.4,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 10:00,,32.1,,30.4,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 11:00,,32.1,,30.4,1.3,2,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 12:00,,32,,30.3,1.3,2,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/10 13:00,,32,,30.3,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 14:00,,32,,30.3,1.3,2.5,23.2,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 15:00,,32,,30.3,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 16:00,,32,,30.3,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 17:00,,32,,30.2,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 18:00,,32,,30.2,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 19:00,,32,,30.1,1.3,2.5,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/10 20:00,,32,,30.1,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 21:00,,32,,30.1,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/10 22:00,,31.9,,30,1.3,2.5,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/10 23:00,,31.9,,30,1.3,2.5,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 0:00,,31.9,,29.9,1.3,2.5,23.1,23.1,ND,1.50E-01,ND,1.40E-01,
2019/10/11 1:00,,31.9,,29.9,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 2:00,,31.9,,29.9,1.3,2.5,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 3:00,,31.9,,29.8,1.3,2.5,23.1,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 4:00,,31.9,,29.8,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 5:00,,31.8,,29.8,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 6:00,,31.8,,29.8,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 7:00,,31.8,,29.7,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 8:00,,31.8,,29.7,1.3,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 9:00,,31.8,,29.7,1.3,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 10:00,,31.8,,29.7,1.3,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 11:00,,31.8,,29.7,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 12:00,,31.7,,29.6,1.3,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 13:00,,31.7,,29.6,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 14:00,,31.7,,29.6,1.3,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 15:00,,31.7,,29.6,1.3,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 16:00,,31.6,,29.5,2,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 17:00,,31.6,,29.4,2,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 18:00,,31.6,,29.4,2,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 19:00,,31.6,,29.4,2,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 20:00,,31.6,,29.3,2,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 21:00,,31.6,,29.2,2,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/11 22:00,,31.6,,29.2,2,2.5,22.9,23,ND,1.50E-01,ND,1.40E-01,
2019/10/11 23:00,,31.5,,29.2,2,2.5,23,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 0:00,,31.5,,29.1,2,2.5,22.9,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/12 1:00,,31.5,,29.1,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 2:00,,31.5,,29,2,2.5,22.8,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/12 3:00,,31.5,,28.9,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 4:00,,31.5,,28.9,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 5:00,,31.4,,28.9,2,2.5,22.8,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/12 6:00,,31.4,,28.8,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 7:00,,31.4,,28.8,2,2.5,23,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 8:00,,31.4,,28.8,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 9:00,,31.4,,28.8,2,2.5,22.9,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/12 10:00,,31.3,,28.7,2,2.5,22.8,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/12 11:00,,31.3,,28.7,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 12:00,,31.3,,28.7,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 13:00,,31.3,,28.7,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 14:00,,31.2,,28.7,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 15:00,,31.2,,28.6,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 16:00,,31.2,,28.6,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/12 17:00,,31.2,,28.6,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 18:00,,31.1,,28.6,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/12 19:00,,31.1,,28.5,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/12 20:00,,31.1,,28.6,2,2.5,22.7,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/12 21:00,,31.1,,28.5,2,2.5,22.8,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/12 22:00,,31.1,,28.6,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/12 23:00,,31.1,,28.6,2,2.5,22.7,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 0:00,,31,,28.6,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 1:00,,31,,28.6,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 2:00,,31,,28.5,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 3:00,,31,,28.5,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/13 4:00,,31,,28.4,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/13 5:00,,30.9,,28.4,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 6:00,,30.9,,28.4,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/13 7:00,,30.9,,28.4,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/13 8:00,,30.9,,28.3,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/13 9:00,,30.8,,28.3,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 10:00,,30.8,,28.3,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 11:00,,30.8,,28.3,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 12:00,,30.8,,28.3,2,2.5,22.8,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/13 13:00,,30.8,,28.3,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 14:00,,30.7,,28.3,2,2.5,22.9,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/13 15:00,,30.7,,28.3,2,2.5,22.9,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/13 16:00,,30.7,,28.2,2,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/13 17:00,,30.7,,28.2,2,2.5,23,23,ND,1.50E-01,ND,1.40E-01,
2019/10/13 18:00,,30.7,,28.2,2,2.5,23,22.9,ND,1.50E-01,ND,1.40E-01,
2019/10/13 19:00,,30.6,,28.2,2,2.5,22.9,23,ND,1.50E-01,ND,1.40E-01,
2019/10/13 20:00,,30.6,,28.2,2,2.5,23,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 21:00,,30.6,,28.2,2,2.5,22.9,23,ND,1.50E-01,ND,1.40E-01,
2019/10/13 22:00,,30.6,,28.2,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/13 23:00,,30.6,,28.2,2,2.5,22.9,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 0:00,,30.6,,28.2,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 1:00,,30.5,,28.2,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 2:00,,30.5,,28.2,2,2.5,22.8,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 3:00,,30.5,,28.2,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 4:00,,30.5,,28.2,2,2.5,22.8,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 5:00,,30.5,,28.2,2,2.5,22.7,22.8,ND,1.50E-01,ND,1.40E-01,
2019/10/14 6:00,,30.5,,28.2,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 7:00,,30.5,,28.2,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 8:00,,30.5,,28.2,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 9:00,,30.4,,28.2,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 10:00,,30.5,,28.2,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 11:00,,30.4,,28.2,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 12:00,,30.4,,28.2,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 13:00,,30.4,,28.1,2,2.5,22.8,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 14:00,,30.4,,28.1,2,2.5,22.7,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 15:00,,30.4,,28.1,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 16:00,,30.3,,28.1,2,2.5,22.6,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 17:00,,30.3,,28.1,2,2.5,22.7,22.7,ND,1.50E-01,ND,1.40E-01,
2019/10/14 18:00,,30.3,,28.1,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 19:00,,30.3,,28.1,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 20:00,,30.3,,28.1,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 21:00,,30.3,,28.1,2,2.5,22.7,22.5,ND,1.50E-01,ND,1.40E-01,
2019/10/14 22:00,,30.3,,28.1,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/14 23:00,,30.3,,28,2,2.5,22.6,22.6,ND,1.50E-01,ND,1.40E-01,
2019/10/15 0:00,,30.3,,28,2,2.5,22.6,22.5,ND,1.50E-01,ND,1.40E-01,
2019/10/15 1:00,,30.3,,28.1,2,2.5,22.5,22.5,ND,1.50E-01,ND,1.40E-01,
2019/10/15 2:00,,30.2,,28,2,2.5,22.5,22.5,ND,1.50E-01,ND,1.40E-01,
