,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
2019/12/10 11:00,,25.3,,23.9,1.5,1.4,16.4,16.3,ND,1.50E-01,ND,1.40E-01,
2019/12/10 12:00,,25.3,,23.9,1.5,1.4,16.4,16.3,ND,1.50E-01,ND,1.40E-01,
2019/12/10 13:00,,25.3,,23.9,1.5,1.4,16.5,16.4,ND,1.50E-01,ND,1.40E-01,
2019/12/10 14:00,,25.3,,23.9,1.5,1.4,16.5,16.4,ND,1.50E-01,ND,1.40E-01,
2019/12/10 15:00,,25.3,,23.9,1.5,1.4,16.5,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 16:00,,25.3,,23.9,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 17:00,,25.3,,23.9,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 18:00,,25.3,,23.9,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 19:00,,25.3,,23.9,1.5,1.4,16.5,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 20:00,,25.3,,24,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/10 21:00,,25.3,,23.9,1.5,1.4,16.6,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/10 22:00,,25.2,,23.9,1.5,1.4,16.6,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/10 23:00,,25.2,,23.9,1.5,1.4,16.6,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 0:00,,25.2,,23.9,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 1:00,,25.2,,23.9,1.5,1.4,16.6,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 2:00,,25.2,,23.9,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 3:00,,25.2,,23.9,1.5,1.4,16.8,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 4:00,,25.2,,23.9,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 5:00,,25.2,,23.9,1.5,1.4,16.7,16.7,ND,1.50E-01,ND,1.40E-01,
2019/12/11 6:00,,25.2,,24,1.5,1.4,16.8,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 7:00,,25.2,,23.9,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 8:00,,25.2,,23.9,1.5,1.4,16.8,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 9:00,,25.2,,23.9,1.5,1.4,16.8,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/11 10:00,,25.2,,23.9,1.5,1.4,16.8,16.7,ND,1.50E-01,ND,1.40E-01,
2019/12/11 11:00,,25.2,,23.9,1.5,1.4,16.8,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/11 12:00,,25.2,,23.9,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/11 13:00,,25.2,,23.9,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/11 14:00,,25.2,,23.9,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/11 15:00,,25.2,,23.9,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/11 16:00,,25.2,,23.9,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/11 17:00,,25.2,,24,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/11 18:00,,25.2,,24,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/11 19:00,,25.2,,23.9,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/11 20:00,,25.2,,24,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/11 21:00,,25.2,,24,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/11 22:00,,25.2,,24,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/11 23:00,,25.1,,24,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 0:00,,25.2,,24,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 1:00,,25.1,,24,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 2:00,,25.2,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 3:00,,25.1,,24,1.5,1.4,17.1,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 4:00,,25.1,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 5:00,,25.1,,24,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 6:00,,25.1,,24.1,1.5,1.4,17.2,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 7:00,,25.1,,24,1.5,1.4,17.1,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 8:00,,25.1,,24.1,1.5,1.4,17.1,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 9:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 10:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 11:00,,25.1,,24.1,1.5,1.4,17.3,17.2,ND,1.50E-01,ND,1.40E-01,
2019/12/12 12:00,,25.1,,24.1,1.5,1.4,17.3,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 13:00,,25.1,,24.1,1.5,1.4,17.3,17.2,ND,1.50E-01,ND,1.40E-01,
2019/12/12 14:00,,25.1,,24.1,1.5,1.4,17.3,17.2,ND,1.50E-01,ND,1.40E-01,
2019/12/12 15:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 16:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 17:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 18:00,,25.1,,24.1,1.5,1.4,17.2,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 19:00,,25.1,,24.1,1.5,1.4,17.1,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 20:00,,25.1,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 21:00,,25.1,,24.2,1.5,1.4,17.1,17.1,ND,1.50E-01,ND,1.40E-01,
2019/12/12 22:00,,25.1,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/12 23:00,,25.1,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 0:00,,25.1,,24.1,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 1:00,,25.1,,24.2,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 2:00,,25.1,,24.2,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 3:00,,25.1,,24.2,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 4:00,,25.1,,24.2,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 5:00,,25.1,,24.2,1.5,1.4,17.1,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 6:00,,25.1,,24.2,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 7:00,,25.1,,24.2,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 8:00,,25.1,,24.2,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 9:00,,25.1,,24.2,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 10:00,,25.1,,24.2,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/13 11:00,,25.1,,24.2,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 12:00,,25.1,,24.2,1.5,1.4,17,17,ND,1.50E-01,ND,1.40E-01,
2019/12/13 13:00,,25.1,,24.2,1.5,1.4,17,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 14:00,,25.1,,24.2,1.5,1.4,16.9,16.8,ND,1.50E-01,ND,1.40E-01,
2019/12/13 15:00,,25.1,,24.2,1.5,1.4,16.9,16.9,ND,1.50E-01,ND,1.40E-01,
2019/12/13 16:00,,25.1,,24.2,1.5,1.4,16.8,16.7,ND,1.50E-01,ND,1.40E-01,
2019/12/13 17:00,,25.1,,24.2,1.5,1.4,16.8,16.7,ND,1.50E-01,ND,1.40E-01,
2019/12/13 18:00,,25.1,,24.2,1.5,1.4,16.8,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/13 19:00,,25.1,,24.2,1.5,1.4,16.8,16.7,ND,1.50E-01,ND,1.40E-01,
2019/12/13 20:00,,25.1,,24.2,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/13 21:00,,25.1,,24.2,1.5,1.4,16.7,16.6,ND,1.50E-01,ND,1.40E-01,
2019/12/13 22:00,,25.1,,24.1,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/13 23:00,,25.1,,24.1,1.5,1.4,16.6,16.5,ND,1.50E-01,ND,1.40E-01,
2019/12/14 0:00,,25.1,,24.1,1.5,1.4,16.6,16.4,ND,1.50E-01,ND,1.40E-01,
2019/12/14 1:00,,25.1,,24.1,1.5,1.4,16.5,16.4,ND,1.50E-01,ND,1.40E-01,
2019/12/14 2:00,,25.1,,24.1,1.5,1.4,16.4,16.3,ND,1.50E-01,ND,1.40E-01,
2019/12/14 3:00,,25.1,,24.1,1.5,1.4,16.4,16.4,ND,1.50E-01,ND,1.40E-01,
2019/12/14 4:00,,25.1,,24.1,1.5,1.4,16.4,16.3,ND,1.50E-01,ND,1.40E-01,
2019/12/14 5:00,,25,,24.1,1.5,1.4,16.4,16.3,ND,1.50E-01,ND,1.40E-01,
2019/12/14 6:00,,25.1,,24.1,1.5,1.4,16.3,16.2,ND,1.50E-01,ND,1.40E-01,
2019/12/14 7:00,,25.1,,24.1,1.5,1.4,16.3,16.2,ND,1.50E-01,ND,1.40E-01,
2019/12/14 8:00,,25.1,,24.1,1.5,1.4,16.2,16.2,ND,1.50E-01,ND,1.40E-01,
2019/12/14 9:00,,25.1,,24,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 10:00,,25.1,,24,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 11:00,,25.1,,24,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 12:00,,25.1,,24,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 13:00,,25,,24,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 14:00,,25.1,,24,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 15:00,,25,,24,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 16:00,,25,,23.9,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 17:00,,25,,24,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 18:00,,25,,23.9,1.5,1.4,16.2,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 19:00,,25,,23.9,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/14 20:00,,25,,23.9,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/14 21:00,,25,,23.9,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/14 22:00,,25,,23.9,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/14 23:00,,25,,23.8,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/15 0:00,,25,,23.8,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/15 1:00,,25,,23.8,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/15 2:00,,25,,23.8,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/15 3:00,,25,,23.8,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/15 4:00,,25,,23.8,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/15 5:00,,25,,23.8,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/15 6:00,,25,,23.8,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/15 7:00,,24.9,,23.7,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/15 8:00,,24.9,,23.7,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 9:00,,24.9,,23.7,1.5,1.4,15.7,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 10:00,,24.9,,23.7,1.5,1.4,15.7,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 11:00,,24.9,,23.7,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 12:00,,24.9,,23.7,1.5,1.4,15.7,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 13:00,,24.9,,23.7,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 14:00,,24.9,,23.7,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 15:00,,24.9,,23.7,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/15 16:00,,24.9,,23.7,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/15 17:00,,24.9,,23.6,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/15 18:00,,24.9,,23.6,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/15 19:00,,24.9,,23.6,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/15 20:00,,24.9,,23.5,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/15 21:00,,24.9,,23.5,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/15 22:00,,24.9,,23.5,1.5,1.4,15.4,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/15 23:00,,24.9,,23.5,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/16 0:00,,24.9,,23.5,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/16 1:00,,24.9,,23.5,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/16 2:00,,24.8,,23.5,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/16 3:00,,24.8,,23.5,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/16 4:00,,24.9,,23.5,1.5,1.4,15.2,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/16 5:00,,24.8,,23.5,1.5,1.4,15.1,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 6:00,,24.8,,23.4,1.5,1.4,15.1,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/16 7:00,,24.8,,23.4,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 8:00,,24.8,,23.4,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 9:00,,24.8,,23.4,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 10:00,,24.8,,23.3,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/16 11:00,,24.8,,23.3,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/16 12:00,,24.7,,23.3,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 13:00,,24.7,,23.3,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 14:00,,24.7,,23.3,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 15:00,,24.7,,23.3,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/16 16:00,,24.7,,23.2,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/16 17:00,,24.7,,23.2,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/16 18:00,,24.7,,23.2,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/16 19:00,,24.7,,23.2,1.5,1.4,15,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/16 20:00,,24.7,,23.1,1.5,1.4,14.9,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/16 21:00,,24.7,,23.2,1.5,1.4,14.8,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/16 22:00,,24.7,,23.1,1.5,1.4,14.8,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/16 23:00,,24.7,,23.1,1.5,1.4,14.8,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/17 0:00,,24.7,,23.1,1.5,1.4,14.8,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 1:00,,24.7,,23,1.5,1.4,14.7,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/17 2:00,,24.7,,23.1,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 3:00,,24.7,,23.1,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 4:00,,24.7,,23.1,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 5:00,,24.7,,23.1,1.5,1.4,14.6,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 6:00,,24.6,,23,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 7:00,,24.6,,23,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 8:00,,24.6,,23,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 9:00,,24.6,,23,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 10:00,,24.6,,22.9,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 11:00,,24.6,,22.9,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 12:00,,24.6,,22.9,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 13:00,,24.6,,22.9,1.5,1.4,14.6,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 14:00,,24.6,,22.9,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 15:00,,24.6,,22.9,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/17 16:00,,24.5,,22.9,1.5,1.4,14.6,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 17:00,,24.6,,22.9,1.5,1.4,14.6,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 18:00,,24.5,,22.9,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 19:00,,24.5,,22.8,1.5,1.4,14.8,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/17 20:00,,24.5,,22.8,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/17 21:00,,24.5,,22.8,1.5,1.4,14.8,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/17 22:00,,24.5,,22.8,1.5,1.4,14.9,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/17 23:00,,24.5,,22.8,1.5,1.4,14.8,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/18 0:00,,24.5,,22.8,1.5,1.4,15,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/18 1:00,,24.5,,22.7,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/18 2:00,,24.5,,22.8,1.5,1.4,15,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/18 3:00,,24.5,,22.7,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/18 4:00,,24.5,,22.8,1.5,1.4,15.1,15,ND,1.50E-01,ND,1.40E-01,
2019/12/18 5:00,,24.5,,22.8,1.5,1.4,15.1,15,ND,1.50E-01,ND,1.40E-01,
2019/12/18 6:00,,24.5,,22.8,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/18 7:00,,24.4,,22.8,1.5,1.4,15.1,15,ND,1.50E-01,ND,1.40E-01,
2019/12/18 8:00,,24.4,,22.8,1.5,1.4,15.1,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/18 9:00,,24.4,,22.7,1.5,1.4,15.1,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/18 10:00,,24.4,,22.7,1.5,1.4,15.2,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/18 11:00,,24.4,,22.7,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/18 12:00,,24.4,,22.7,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/18 13:00,,24.4,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/18 14:00,,24.4,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/18 15:00,,24.4,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/18 16:00,,24.4,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 17:00,,24.4,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 18:00,,24.4,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 19:00,,24.4,,22.8,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/18 20:00,,24.4,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 21:00,,24.3,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 22:00,,24.3,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/18 23:00,,24.4,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 0:00,,24.3,,22.8,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 1:00,,24.3,,22.8,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 2:00,,24.3,,22.8,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 3:00,,24.3,,22.8,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 4:00,,24.3,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 5:00,,24.3,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 6:00,,24.3,,22.8,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 7:00,,24.3,,22.8,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 8:00,,24.3,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 9:00,,24.3,,22.8,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 10:00,,24.3,,22.8,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 11:00,,24.3,,22.8,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/19 12:00,,24.3,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 13:00,,24.2,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 14:00,,24.2,,22.8,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/19 15:00,,24.2,,22.8,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/19 16:00,,24.2,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/19 17:00,,24.2,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/19 18:00,,24.2,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/19 19:00,,24.2,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 20:00,,24.2,,22.8,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 21:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 22:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/19 23:00,,24.2,,22.9,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 0:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 1:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 2:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 3:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 4:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 5:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 6:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 7:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 8:00,,24.2,,22.9,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 9:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 10:00,,24.2,,22.9,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 11:00,,24.2,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/20 12:00,,24.2,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 13:00,,24.1,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 14:00,,24.1,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 15:00,,24.1,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 16:00,,24.1,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 17:00,,24.1,,22.9,1.5,1.4,15.6,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/20 18:00,,24.1,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 19:00,,24.1,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 20:00,,24.1,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 21:00,,24.1,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 22:00,,24.1,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/20 23:00,,24.1,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/21 0:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 1:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 2:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 3:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 4:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 5:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 6:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 7:00,,24.1,,22.9,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 8:00,,24.1,,22.9,1.5,1.4,15.7,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 9:00,,24.1,,22.9,1.5,1.4,15.7,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 10:00,,24.1,,22.9,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 11:00,,24.1,,22.9,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 12:00,,24.1,,22.9,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/21 13:00,,24,,22.9,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 14:00,,24,,22.9,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/21 15:00,,24,,22.9,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/21 16:00,,24,,22.9,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/21 17:00,,24,,22.9,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 18:00,,24,,22.9,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 19:00,,24,,22.9,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 20:00,,24,,23,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 21:00,,24,,23,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 22:00,,24,,22.9,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/21 23:00,,24,,22.9,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 0:00,,24,,23,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 1:00,,24,,23,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 2:00,,24,,23,1.5,1.4,15.9,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/22 3:00,,24,,23,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 4:00,,24,,23,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 5:00,,24,,23,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 6:00,,24,,23,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 7:00,,24,,23,1.5,1.4,15.8,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/22 8:00,,24,,23,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/22 9:00,,24,,23,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 10:00,,24,,23,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/22 11:00,,24,,23,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/22 12:00,,24,,23,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 13:00,,24,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 14:00,,24,,23,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 15:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 16:00,,24,,23,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 17:00,,24,,23,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 18:00,,24,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 19:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 20:00,,24,,23.1,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/22 21:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 22:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/22 23:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 0:00,,24,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 1:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 2:00,,24,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 3:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 4:00,,24,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 5:00,,24,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 6:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 7:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 8:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 9:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 10:00,,23.9,,23.1,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/23 11:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 12:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 13:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 14:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 15:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 16:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 17:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 18:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 19:00,,23.9,,23.2,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 20:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 21:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 22:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/23 23:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 0:00,,23.9,,23.1,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/24 1:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 2:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 3:00,,23.9,,23.1,1.5,1.4,16.1,16.1,ND,1.50E-01,ND,1.40E-01,
2019/12/24 4:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 5:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 6:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 7:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 8:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 9:00,,23.9,,23.1,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 10:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 11:00,,23.9,,23.1,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/24 12:00,,23.9,,23.1,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 13:00,,23.9,,23.2,1.5,1.4,16.1,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 14:00,,23.9,,23.2,1.5,1.4,16,16,ND,1.50E-01,ND,1.40E-01,
2019/12/24 15:00,,23.9,,23.1,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/24 16:00,,23.9,,23.2,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/24 17:00,,23.9,,23.2,1.5,1.4,16,15.9,ND,1.50E-01,ND,1.40E-01,
2019/12/24 18:00,,23.9,,23.1,1.5,1.4,16,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/24 19:00,,23.9,,23.1,1.5,1.4,15.9,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/24 20:00,,23.9,,23.1,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/24 21:00,,23.9,,23.1,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/24 22:00,,23.9,,23.1,1.5,1.4,15.8,15.8,ND,1.50E-01,ND,1.40E-01,
2019/12/24 23:00,,23.9,,23.1,1.5,1.4,15.7,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/25 0:00,,23.8,,23.1,1.5,1.4,15.8,15.7,ND,1.50E-01,ND,1.40E-01,
2019/12/25 1:00,,23.8,,23.1,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 2:00,,23.8,,23.1,1.5,1.4,15.8,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 3:00,,23.8,,23.1,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 4:00,,23.8,,23.1,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 5:00,,23.8,,23.1,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 6:00,,23.8,,23.1,1.5,1.4,15.6,15.6,ND,1.50E-01,ND,1.40E-01,
2019/12/25 7:00,,23.8,,23.1,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 8:00,,23.8,,23.1,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 9:00,,23.8,,23.1,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 10:00,,23.8,,23,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 11:00,,23.8,,23,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 12:00,,23.8,,23,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 13:00,,23.8,,23,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 14:00,,23.8,,23,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 15:00,,23.8,,23,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 16:00,,23.8,,23,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/25 17:00,,23.8,,23,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/25 18:00,,23.8,,23,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/25 19:00,,23.8,,23,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/25 20:00,,23.8,,23,1.5,1.4,15.5,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/25 21:00,,23.8,,23,1.5,1.4,15.4,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/25 22:00,,23.8,,23,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/25 23:00,,23.8,,23,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 0:00,,23.8,,23,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 1:00,,23.8,,23,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 2:00,,23.8,,22.9,1.5,1.4,15.4,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/26 3:00,,23.8,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 4:00,,23.8,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/26 5:00,,23.8,,22.9,1.5,1.4,15.4,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/26 6:00,,23.8,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 7:00,,23.8,,22.9,1.5,1.4,15.5,15.4,ND,1.50E-01,ND,1.40E-01,
2019/12/26 8:00,,23.8,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 9:00,,23.8,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 10:00,,23.8,,22.9,1.5,1.4,15.6,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 11:00,,23.8,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 12:00,,23.7,,22.9,1.5,1.4,15.5,15.5,ND,1.50E-01,ND,1.40E-01,
2019/12/26 13:00,,23.8,,22.9,1.5,1.4,15.4,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 14:00,,23.7,,22.9,1.5,1.4,15.3,15.3,ND,1.50E-01,ND,1.40E-01,
2019/12/26 15:00,,23.7,,22.8,1.5,1.4,15.3,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/26 16:00,,23.7,,22.8,1.5,1.4,15.2,15.2,ND,1.50E-01,ND,1.40E-01,
2019/12/26 17:00,,23.7,,22.8,1.5,1.4,15.1,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/26 18:00,,23.7,,22.8,1.5,1.4,15.1,15.1,ND,1.50E-01,ND,1.40E-01,
2019/12/26 19:00,,23.7,,22.8,1.5,1.4,15,15,ND,1.50E-01,ND,1.40E-01,
2019/12/26 20:00,,23.7,,22.8,1.5,1.4,15,14.9,ND,1.50E-01,ND,1.40E-01,
2019/12/26 21:00,,23.7,,22.8,1.5,1.4,14.9,14.8,ND,1.50E-01,ND,1.40E-01,
2019/12/26 22:00,,23.7,,22.8,1.5,1.4,14.9,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/26 23:00,,23.7,,22.8,1.5,1.4,14.8,14.7,ND,1.50E-01,ND,1.40E-01,
2019/12/27 0:00,,23.7,,22.8,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/27 1:00,,23.7,,22.8,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/27 2:00,,23.7,,22.8,1.5,1.4,14.7,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/27 3:00,,23.7,,22.7,1.5,1.4,14.6,14.6,ND,1.50E-01,ND,1.40E-01,
2019/12/27 4:00,,23.7,,22.7,1.5,1.4,14.6,14.5,ND,1.50E-01,ND,1.40E-01,
2019/12/27 5:00,,23.7,,22.7,1.5,1.4,14.5,14.4,ND,1.50E-01,ND,1.40E-01,
2019/12/27 6:00,,23.7,,22.7,1.5,1.4,14.4,14.4,ND,1.50E-01,ND,1.40E-01,
2019/12/27 7:00,,23.7,,22.7,1.5,1.4,14.5,14.3,ND,1.50E-01,ND,1.40E-01,
2019/12/27 8:00,,23.7,,22.7,1.5,1.4,14.3,14.3,ND,1.50E-01,ND,1.40E-01,
2019/12/27 9:00,,23.7,,22.6,1.5,1.4,14.3,14.2,ND,1.50E-01,ND,1.40E-01,
2019/12/27 10:00,,23.7,,22.6,1.5,1.4,14.3,14.2,ND,1.50E-01,ND,1.40E-01,
2019/12/27 11:00,,23.7,,22.6,1.4,1.4,14.3,14.2,ND,1.50E-01,ND,1.40E-01,
2019/12/27 12:00,,23.7,,22.6,1.5,1.4,14.3,14.1,ND,1.50E-01,ND,1.40E-01,
2019/12/27 13:00,,23.7,,22.6,1.5,1.4,14.2,14.1,ND,1.50E-01,ND,1.40E-01,
2019/12/27 14:00,,23.7,,22.6,1.5,1.4,14.2,14.1,ND,1.50E-01,ND,1.40E-01,
2019/12/27 15:00,,23.6,,22.5,1.5,1.4,14.1,14.1,ND,1.50E-01,ND,1.40E-01,
2019/12/27 16:00,,23.6,,22.5,1.5,1.4,14.1,14,ND,1.50E-01,ND,1.40E-01,
2019/12/27 17:00,,23.6,,22.5,1.5,1.4,14,14,ND,1.50E-01,ND,1.40E-01,
2019/12/27 18:00,,23.6,,22.5,1.5,1.4,14,13.9,ND,1.50E-01,ND,1.40E-01,
2019/12/27 19:00,,23.6,,22.4,1.5,1.4,14,13.9,ND,1.50E-01,ND,1.40E-01,
2019/12/27 20:00,,23.6,,22.4,1.5,1.4,13.9,13.8,ND,1.50E-01,ND,1.40E-01,
2019/12/27 21:00,,23.6,,22.4,1.5,1.4,13.9,13.8,ND,1.50E-01,ND,1.40E-01,
2019/12/27 22:00,,23.6,,22.4,1.5,1.4,13.8,13.7,ND,1.50E-01,ND,1.40E-01,
2019/12/27 23:00,,23.6,,22.4,1.5,1.4,13.8,13.6,ND,1.50E-01,ND,1.40E-01,
2019/12/28 0:00,,23.5,,22.3,1.5,1.4,13.7,13.6,ND,1.50E-01,ND,1.40E-01,
2019/12/28 1:00,,23.5,,22.3,1.5,1.4,13.7,13.6,ND,1.50E-01,ND,1.40E-01,
2019/12/28 2:00,,23.5,,22.3,1.5,1.4,13.8,13.6,ND,1.50E-01,ND,1.40E-01,
2019/12/28 3:00,,23.5,,22.3,1.5,1.4,13.7,13.5,ND,1.50E-01,ND,1.40E-01,
2019/12/28 4:00,,23.5,,22.2,1.5,1.4,13.6,13.6,ND,1.50E-01,ND,1.40E-01,
2019/12/28 5:00,,23.5,,22.2,1.5,1.4,13.6,13.5,ND,1.50E-01,ND,1.40E-01,
2019/12/28 6:00,,23.5,,22.2,1.5,1.4,13.6,13.5,ND,1.50E-01,ND,1.40E-01,
2019/12/28 7:00,,23.5,,22.1,1.5,1.4,13.5,13.4,ND,1.50E-01,ND,1.40E-01,
2019/12/28 8:00,,23.5,,22.1,1.5,1.4,13.5,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 9:00,,23.5,,22.1,1.5,1.4,13.5,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 10:00,,23.5,,22.1,1.5,1.4,13.5,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 11:00,,23.5,,22.1,1.5,1.4,13.5,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 12:00,,23.5,,22.1,1.5,1.4,13.5,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 13:00,,23.4,,22,1.5,1.4,13.4,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 14:00,,23.4,,22,1.5,1.4,13.3,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 15:00,,23.4,,22,1.5,1.4,13.4,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 16:00,,23.4,,22,1.5,1.4,13.3,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 17:00,,23.4,,21.9,1.5,1.4,13.4,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 18:00,,23.4,,21.9,1.5,1.4,13.3,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 19:00,,23.3,,21.9,1.5,1.4,13.3,13.2,ND,1.50E-01,ND,1.40E-01,
2019/12/28 20:00,,23.3,,21.9,1.5,1.4,13.3,13.3,ND,1.50E-01,ND,1.40E-01,
2019/12/28 21:00,,23.3,,21.8,1.5,1.4,13.2,13.1,ND,1.50E-01,ND,1.40E-01,
2019/12/28 22:00,,23.3,,21.9,1.5,1.4,13.3,13.1,ND,1.50E-01,ND,1.40E-01,
2019/12/28 23:00,,23.3,,21.8,1.5,1.4,13.2,13.1,ND,1.50E-01,ND,1.40E-01,
2019/12/29 0:00,,23.3,,21.8,1.5,1.4,13.1,13.1,ND,1.50E-01,ND,1.40E-01,
2019/12/29 1:00,,23.3,,21.7,1.5,1.4,13.1,13,ND,1.50E-01,ND,1.40E-01,
2019/12/29 2:00,,23.3,,21.7,1.5,1.4,13.1,13.1,ND,1.50E-01,ND,1.40E-01,
2019/12/29 3:00,,23.3,,21.7,1.5,1.4,13.1,13,ND,1.50E-01,ND,1.40E-01,
2019/12/29 4:00,,23.3,,21.7,1.5,1.4,13,13,ND,1.50E-01,ND,1.40E-01,
2019/12/29 5:00,,23.3,,21.7,1.5,1.4,13.1,13,ND,1.50E-01,ND,1.40E-01,
2019/12/29 6:00,,23.3,,21.7,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 7:00,,23.2,,21.7,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 8:00,,23.2,,21.7,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 9:00,,23.2,,21.6,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 10:00,,23.2,,21.6,1.5,1.4,12.9,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 11:00,,23.2,,21.6,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 12:00,,23.2,,21.6,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 13:00,,23.1,,21.5,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 14:00,,23.1,,21.5,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 15:00,,23.1,,21.5,1.5,1.4,13,12.9,ND,1.50E-01,ND,1.40E-01,
2019/12/29 16:00,,23.1,,21.5,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 17:00,,23.1,,21.5,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 18:00,,23.1,,21.5,1.5,1.4,13,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 19:00,,23.1,,21.4,1.5,1.4,12.9,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 20:00,,23.1,,21.4,1.5,1.4,12.9,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 21:00,,23.1,,21.3,1.5,1.4,12.9,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 22:00,,23.1,,21.3,1.5,1.4,12.8,12.8,ND,1.50E-01,ND,1.40E-01,
2019/12/29 23:00,,23.1,,21.3,1.5,1.4,12.8,12.7,ND,1.50E-01,ND,1.40E-01,
2019/12/30 0:00,,23.1,,21.4,1.5,1.4,12.8,12.7,ND,1.50E-01,ND,1.40E-01,
2019/12/30 1:00,,23,,21.3,1.5,1.4,12.8,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 2:00,,23,,21.3,1.5,1.4,12.8,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 3:00,,23,,21.3,1.5,1.4,12.8,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 4:00,,23,,21.3,1.5,1.4,12.7,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 5:00,,23,,21.3,1.5,1.4,12.6,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 6:00,,22.9,,21.3,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 7:00,,23,,21.3,1.5,1.4,12.6,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 8:00,,22.9,,21.3,1.5,1.4,12.6,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 9:00,,22.9,,21.2,1.5,1.4,12.6,12.6,ND,1.50E-01,ND,1.40E-01,
2019/12/30 10:00,,22.9,,21.3,1.4,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 11:00,,22.9,,21.2,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 12:00,,22.9,,21.2,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 13:00,,22.9,,21.1,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 14:00,,22.9,,21.1,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 15:00,,22.9,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 16:00,,22.9,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 17:00,,22.9,,21.1,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 18:00,,22.8,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 19:00,,22.8,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 20:00,,22.8,,21,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/30 21:00,,22.8,,21,1.5,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 22:00,,22.8,,21,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/30 23:00,,22.8,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 0:00,,22.8,,21.1,1.4,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 1:00,,22.8,,21.1,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 2:00,,22.8,,21,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 3:00,,22.8,,21,1.4,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 4:00,,22.8,,21,1.5,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 5:00,,22.8,,21,1.4,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 6:00,,22.8,,20.9,1.4,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 7:00,,22.8,,20.9,1.5,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 8:00,,22.7,,20.9,1.4,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 9:00,,22.7,,20.9,1.5,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 10:00,,22.7,,20.9,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 11:00,,22.7,,20.9,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 12:00,,22.7,,20.9,1.4,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 13:00,,22.7,,20.9,1.4,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 14:00,,22.7,,20.8,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 15:00,,22.7,,20.8,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 16:00,,22.6,,20.8,1.5,1.4,12.5,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 17:00,,22.6,,20.8,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 18:00,,22.6,,20.8,1.4,1.4,12.6,12.5,ND,1.50E-01,ND,1.40E-01,
2019/12/31 19:00,,22.6,,20.8,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 20:00,,22.6,,20.8,1.5,1.4,12.5,12.4,ND,1.50E-01,ND,1.40E-01,
2019/12/31 21:00,,22.6,,20.8,1.5,1.4,12.5,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 22:00,,22.6,,20.8,1.5,1.4,12.4,12.3,ND,1.50E-01,ND,1.40E-01,
2019/12/31 23:00,,22.6,,20.8,1.5,1.4,12.4,12.3,ND,1.50E-01,ND,1.40E-01,
2020/1/1 0:00,,22.6,,20.8,1.5,1.4,12.4,12.3,ND,1.50E-01,ND,1.40E-01,
,VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H2),VESSEL WALL ABOVE BOTTOM HEAD(TE-2-3-69H3),VESSEL BOTTOM ABOVE SKIRT JCT(TE-2-3-69F2),RPV Temperature(TE-2-3-69R),Volume of water injection to RPV(FDW),Volume of water injection to RPV(CS),Temperature in the water injection to the reactor�iFDW�j,Temperature in the water injection to the reactor�iCS�j,Radioactive concentration in PCV (Xe 135) System A[indicated value],Radioactive concentration in PCV (Xe 135) System A[detection limit],Radioactive concentration in PCV (Xe 135) System B[indicated value],Radioactive concentration in PCV (Xe 135) System B[detection limit],note
Unit,��,��,��,��,m3/h,m3/h,��,��,Bq/cm3,Bq/cm3,Bq/cm3,Bq/cm3,
Instrument condition at the newest time,Instrument failure,,Instrument failure,,,,,,,,,,
